Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.3
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.31
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.55
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.38
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.39
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.31
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.61
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.89
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.07
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.55
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.6
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.68
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.6
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.34
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.98
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.7
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.53
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.38
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
114153,Sarum Close Emersons,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.57
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
