Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114153,Sarum Close Emersons,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.7
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.0
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.41
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.98
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.24
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.15
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.68
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
114153,Sarum Close Emersons,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.17
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.75
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.59
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.45
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.37
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.11
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.37
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.96
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.3
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
114153,Sarum Close Emersons,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.74
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.03
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.96
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.57
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.55
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.97
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.59
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.48
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.34
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.22
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.78
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.33
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.42
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.43
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.7
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.02
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.27
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.88
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.76
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.2
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.09
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.25
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.33
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
