Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.76
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.18
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.47
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.88
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.32
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.96
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.94
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.13
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.82
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.38
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.5
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.85
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.8
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.21
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114153,Sarum Close Emersons,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.03
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.44
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.93
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.2
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.06
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.63
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.02
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.25
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.15
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.21
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.38
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.46
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.13
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.72
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.22
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.04
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.06
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.78
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.42
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.14
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
114153,Sarum Close Emersons,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.88
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.54
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.33
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.25
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.64
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.02
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.52
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.17
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.89
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.42
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.74
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.5
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.31
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.96
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.7
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114153,Sarum Close Emersons,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.05
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.55
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.13
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.1
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.75
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.09
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.07
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.07
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.86
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.51
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
114153,Sarum Close Emersons,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.01
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.5
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.44
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.88
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.15
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.4
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.91
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.11
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.94
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
