Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.03
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.72
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.27
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.64
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.23
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.54
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.62
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.68
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.0
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114153,Sarum Close Emersons,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.21
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.68
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.31
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.62
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.23
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.14
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.07
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.34
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.73
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.33
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.25
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.86
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.35
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.49
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.94
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.11
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.76
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.17
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.23
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.4
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.94
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.65
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.74
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.19
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.46
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.14
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.89
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.7
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.18
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.08
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
114153,Sarum Close Emersons,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.4
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.62
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.92
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.67
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.77
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.99
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.03
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.06
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.77
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.27
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.82
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.91
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.67
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.21
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.63
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.19
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114153,Sarum Close Emersons,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.74
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.81
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.18
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.17
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.74
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.96
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.01
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.98
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114153,Sarum Close Emersons,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.6
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.69
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.24
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.24
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.5
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.64
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.27
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.42
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.69
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.09
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.7
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114153,Sarum Close Emersons,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.94
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.69
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.53
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.5
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.56
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.99
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.64
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.51
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.4
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.01
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
114153,Sarum Close Emersons,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-23.38
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-15.02
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.13
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,114.9
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.38
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.17
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.09
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.54
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
