Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
114153,Sarum Close Emersons,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-25.13
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.74
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-16.02
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.13
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.6
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.17
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.77
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.59
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.71
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.65
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.14
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.72
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.41
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.57
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.71
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.5
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.37
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.62
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.53
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.52
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.43
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.74
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.11
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.08
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
114153,Sarum Close Emersons,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.29
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.95
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.82
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.75
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.64
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.12
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.95
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.25
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.21
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.64
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.1
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.33
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.59
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.78
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.07
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.42
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
114153,Sarum Close Emersons,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.72
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.07
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.6
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.13
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.94
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.04
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.82
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.56
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.7
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.47
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.83
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.13
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.92
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
