Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.95
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.77
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.29
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.05
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.78
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.48
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.54
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.32
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.1
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.72
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.27
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.91
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.18
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.52
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.83
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.62
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.06
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.25
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.72
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.6
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
114153,Sarum Close Emersons,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.3
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.91
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.03
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.31
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.5
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.45
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.77
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.33
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.92
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.24
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.97
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.18
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
