Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.07
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.85
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.02
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.51
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.49
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.5
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.2
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.28
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.43
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.52
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.58
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.77
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.83
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.94
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.26
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.15
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.6
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.08
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.14
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.28
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.79
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.76
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.24
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.46
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.02
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.51
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.73
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.9
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.26
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.98
