Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.83
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.23
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.39
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.23
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.89
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.04
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.32
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.46
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.11
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.16
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.58
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.14
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.25
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.79
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.39
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.6
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
114153,Sarum Close Emersons,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.35
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.64
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.57
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.46
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.03
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.17
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.39
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.07
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.74
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.69
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
