Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.42
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.69
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.34
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.31
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
114153,Sarum Close Emersons,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.99
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.43
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.11
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.74
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.91
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.67
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.11
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
114153,Sarum Close Emersons,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.41
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.07
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.55
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.25
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.36
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.6
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.98
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.58
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.83
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.25
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.4
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.54
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.87
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.46
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.55
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.43
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.95
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.82
