Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.18
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.55
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
114153,Sarum Close Emersons,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.05
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.48
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.74
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.2
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
114153,Sarum Close Emersons,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.66
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.45
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.88
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.01
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.3
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.26
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.2
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.89
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.92
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.83
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.39
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.78
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.79
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.11
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.29
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.13
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.56
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.67
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.84
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.39
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.22
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.37
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.46
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.64
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.39
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.61
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.37
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.2
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.5
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
114153,Sarum Close Emersons,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.37
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.87
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.13
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.8
