Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.49
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.3
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.7
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.9
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.89
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.29
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.93
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
