Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.1
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.1
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.2
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.3
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.3
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.6
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
