Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.6
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.31
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.7
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.96
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.84
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.61
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.9
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.94
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.18
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.21
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.33
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
