Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.36
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.15
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.14
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.03
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.98
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.47
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.65
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.89
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.95
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.97
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.13
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.08
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
