Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.95
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.09
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.07
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.29
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.36
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.3
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.35
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.54
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.73
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.55
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.08
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.2
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.74
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.73
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.12
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.04
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.73
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.59
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.6
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
114153,Sarum Close Emersons,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.87
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.5
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.08
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.15
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.61
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.25
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.11
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.45
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.15
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.04
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.19
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.31
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.91
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.54
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.18
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.88
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.44
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
