Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.81
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.56
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.3
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.5
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.86
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.84
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.5
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.01
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.68
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.99
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.75
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.61
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
114153,Sarum Close Emersons,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.14
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.06
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.92
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.67
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.23
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.75
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.34
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.68
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.4
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.96
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.62
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.85
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.59
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.88
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.6
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.2
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.95
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.79
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.93
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
114153,Sarum Close Emersons,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.23
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.28
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.46
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.15
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
114153,Sarum Close Emersons,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.2
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.25
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.18
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.16
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.55
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.35
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.08
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.17
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.89
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114153,Sarum Close Emersons,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.86
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.33
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.67
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.8
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.86
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
