Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.68
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
114153,Sarum Close Emersons,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.29
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.18
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.32
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.65
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.56
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.24
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.45
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.09
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.08
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.22
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.74
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.97
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.41
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.64
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.84
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.92
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
114153,Sarum Close Emersons,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.6
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.63
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.59
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.46
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.39
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.08
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.49
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.72
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
114153,Sarum Close Emersons,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.67
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.6
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.96
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.25
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.99
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.55
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
114153,Sarum Close Emersons,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.81
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.28
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,23.26
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.35
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.9
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.72
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.7
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.88
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.27
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
114153,Sarum Close Emersons,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.15
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.09
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.32
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.16
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.04
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.54
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.31
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.35
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.6
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.67
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.9
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.99
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.14
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.28
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.6
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.29
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.07
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.72
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.55
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.17
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.6
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.14
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.22
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
114153,Sarum Close Emersons,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.72
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.11
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.02
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.18
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.51
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.48
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.26
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.07
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
114153,Sarum Close Emersons,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.76
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.27
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.32
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.71
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.25
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.11
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.03
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.65
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.85
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.2
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
