Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.77
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.3
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.18
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114153,Sarum Close Emersons,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.33
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.26
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.06
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.32
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.1
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.58
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.6
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.2
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.56
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114153,Sarum Close Emersons,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.44
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.65
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.63
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.11
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.1
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
114153,Sarum Close Emersons,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.19
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.92
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.59
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.61
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.76
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.3
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.1
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
114153,Sarum Close Emersons,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.16
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.11
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.9
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.12
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.57
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.55
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.28
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.88
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.08
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.94
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.05
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.77
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.94
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.9
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.9
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.99
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.21
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.93
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.99
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.9
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.86
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.14
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.71
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.14
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.99
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.47
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.19
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.96
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.48
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.7
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.46
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
