Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.64
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.8
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.3
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.02
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.31
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.04
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.2
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.5
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.24
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.89
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.73
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.05
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.01
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.42
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.95
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.01
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.7
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.84
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.07
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.44
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.66
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.47
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.54
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.2
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.54
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.4
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.69
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.28
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
