Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.16
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.65
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.32
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
114153,Sarum Close Emersons,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.31
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.68
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.88
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.37
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.02
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.03
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.07
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
114153,Sarum Close Emersons,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.97
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.04
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.31
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.6
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.22
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.46
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.04
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.47
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.14
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.6
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.97
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.62
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.87
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.79
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.29
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
114153,Sarum Close Emersons,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.45
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.64
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.93
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.8
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.4
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.39
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.79
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.25
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.17
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.95
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
