Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.44
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.4
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.89
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.93
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.69
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.2
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.74
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.61
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.25
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.75
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.25
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.06
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.08
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.0
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.93
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.48
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.94
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.24
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.89
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.86
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.13
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.85
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.54
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.44
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.31
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.92
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
