Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.55
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.7
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.36
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.7
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.81
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.57
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.64
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.98
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.79
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.68
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.87
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.29
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.47
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.74
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114153,Sarum Close Emersons,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.22
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.23
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.66
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.36
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.52
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.88
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.7
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.77
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.86
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.37
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.16
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.99
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.06
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.3
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.08
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.05
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.13
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.81
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.65
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.13
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
