Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.54
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.76
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.9
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.51
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.35
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.67
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.51
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.55
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.43
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.58
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.73
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.01
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.4
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.39
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.59
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.68
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.63
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.46
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.19
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.78
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.65
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.41
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.24
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.79
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.88
