Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.52
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.28
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.31
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.11
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.33
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.36
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.07
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.9
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
