Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.31
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.6
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.65
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.07
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.98
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.43
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.89
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.6
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.57
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.99
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
