Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.14
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.18
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.2
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.2
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.91
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
