Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.01
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.43
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.32
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.61
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
